Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-02-07T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751733,Linden Lea - Hereford,2023-02-07T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
751733,Linden Lea - Hereford,2023-02-07T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-02-07T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-07T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-02-07T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-02-07T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-02-07T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
751733,Linden Lea - Hereford,2023-02-07T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
751733,Linden Lea - Hereford,2023-02-07T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
751733,Linden Lea - Hereford,2023-02-07T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751733,Linden Lea - Hereford,2023-02-07T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
751733,Linden Lea - Hereford,2023-02-07T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-02-07T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
