Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-02-07T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-02-07T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-02-07T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-02-07T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-07T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-02-07T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-07T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-07T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-07T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-07T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-07T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-07T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-07T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
