Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-07T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-07T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-07T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-07T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.03
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-07T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.08
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-07T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-07T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-07T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-07T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,11.9
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-07T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.59
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,11.7
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-07T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-07T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-07T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
