Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-07T03:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-07T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-07T03:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-07T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-07T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-07T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-07T02:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-07T02:40:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-07T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-07T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,11.7
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-07T02:10:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,11.8
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-07T02:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,12.0
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-07T01:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,12.1
