Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-07T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-07T01:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-07T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-07T01:10:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-07T01:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-07T00:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-07T00:40:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-07T00:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-07T00:20:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-07T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-07T00:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-08T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-08T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
