Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-08T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-08T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-02-08T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-08T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-02-08T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-08T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-08T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-02-08T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-08T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-08T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-08T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-02-08T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-08T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,14.2
