Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751733,Linden Lea - Hereford,2023-02-08T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-02-08T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751733,Linden Lea - Hereford,2023-02-08T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-02-08T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
751733,Linden Lea - Hereford,2023-02-08T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,13.7
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
751733,Linden Lea - Hereford,2023-02-08T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751733,Linden Lea - Hereford,2023-02-08T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,13.4
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-02-08T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-02-08T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751733,Linden Lea - Hereford,2023-02-08T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-02-08T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751733,Linden Lea - Hereford,2023-02-08T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-02-08T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
