Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751733,Linden Lea - Hereford,2023-02-08T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751733,Linden Lea - Hereford,2023-02-08T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-02-08T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-08T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-08T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-08T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-08T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-08T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-08T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-08T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,12.9
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-08T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-08T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-08T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-08T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
