Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-08T10:10:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,9.6
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-08T10:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,9.4
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-08T09:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,9.3
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-08T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,9.3
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-08T09:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,9.3
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-08T09:20:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,9.3
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-08T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.2
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-08T09:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-08T08:50:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-08T08:40:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-08T08:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-08T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-08T08:10:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-02-08T08:00:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
