Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-02-08T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-02-08T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-02-08T07:30:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-02-08T07:20:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-08T07:10:00.000+00:00,device,,,,0.008
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,8.9
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-08T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-08T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-08T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-08T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.0
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-08T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-08T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-08T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-08T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
