Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-02-09T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-02-09T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-02-09T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-02-09T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-02-09T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-09T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-09T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-09T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-02-09T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-02-09T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751733,Linden Lea - Hereford,2023-02-09T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
751733,Linden Lea - Hereford,2023-02-09T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-02-09T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
