Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-09T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-02-09T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751733,Linden Lea - Hereford,2023-02-09T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-02-09T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-02-09T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-02-09T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-02-09T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-02-09T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-09T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-09T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-02-09T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-02-09T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-09T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
