Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-09T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-09T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-09T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-09T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-09T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-09T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-09T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-09T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-09T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-09T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-09T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-09T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-09T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
