Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-02-10T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-10T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-10T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-10T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-10T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-10T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-10T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-10T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-10T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-10T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-10T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-10T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-10T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
