Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-10T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-10T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-10T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-02-10T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-02-10T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-10T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-10T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-10T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-10T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751733,Linden Lea - Hereford,2023-02-10T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751733,Linden Lea - Hereford,2023-02-10T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751733,Linden Lea - Hereford,2023-02-10T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
751733,Linden Lea - Hereford,2023-02-10T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
751733,Linden Lea - Hereford,2023-02-10T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
