Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
751733,Linden Lea - Hereford,2023-02-10T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
751733,Linden Lea - Hereford,2023-02-10T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-02-10T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-02-10T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-02-10T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-10T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-02-10T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-02-10T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-02-10T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-10T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-02-10T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-10T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-10T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
