Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-10T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-02-10T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-10T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-02-10T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-10T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-10T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-10T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-10T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751733,Linden Lea - Hereford,2023-02-10T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751733,Linden Lea - Hereford,2023-02-10T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-02-10T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-02-10T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-02-10T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
