Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-10T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-10T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-10T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-10T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-10T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-10T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-10T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-10T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-10T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-10T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-10T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-10T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-10T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-10T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
