Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-02-11T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-02-11T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-02-11T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-02-11T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-02-11T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-02-11T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-02-11T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
751733,Linden Lea - Hereford,2023-02-11T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751733,Linden Lea - Hereford,2023-02-11T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
751733,Linden Lea - Hereford,2023-02-11T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751733,Linden Lea - Hereford,2023-02-11T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
751733,Linden Lea - Hereford,2023-02-11T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751733,Linden Lea - Hereford,2023-02-11T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
