Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751733,Linden Lea - Hereford,2023-02-11T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
751733,Linden Lea - Hereford,2023-02-11T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-02-11T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-02-11T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-02-11T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751733,Linden Lea - Hereford,2023-02-11T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-11T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-11T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-11T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-02-11T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-02-11T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-11T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-11T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-11T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
