Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
751733,Linden Lea - Hereford,2023-02-11T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
751733,Linden Lea - Hereford,2023-02-11T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751733,Linden Lea - Hereford,2023-02-11T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-02-11T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751733,Linden Lea - Hereford,2023-02-11T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-11T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-11T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751733,Linden Lea - Hereford,2023-02-11T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-02-11T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-02-11T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-11T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-11T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-02-11T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
