Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-11T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-02-11T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-02-11T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-11T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-11T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-11T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-11T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-11T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-02-11T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-02-11T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-11T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-11T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751733,Linden Lea - Hereford,2023-02-11T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
751733,Linden Lea - Hereford,2023-02-11T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
