Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-02-11T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-11T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-11T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-11T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-11T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-11T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-11T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-11T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-11T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-11T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-11T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-11T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-11T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
