Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-11T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-11T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-11T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-11T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-11T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-11T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-11T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-11T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-11T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-11T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-11T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-11T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-11T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
