Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-12T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-12T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-12T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-12T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-12T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-12T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-12T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-12T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-12T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-12T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-12T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-12T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-12T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
