Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-12T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-12T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-12T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-12T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-12T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-12T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751733,Linden Lea - Hereford,2023-02-12T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-12T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-12T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-02-12T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-12T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-12T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-12T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-02-12T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
