Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-02-12T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-02-12T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751733,Linden Lea - Hereford,2023-02-12T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-02-12T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-02-12T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-02-12T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-02-12T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
751733,Linden Lea - Hereford,2023-02-12T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
751733,Linden Lea - Hereford,2023-02-12T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
751733,Linden Lea - Hereford,2023-02-12T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
751733,Linden Lea - Hereford,2023-02-12T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
751733,Linden Lea - Hereford,2023-02-12T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
751733,Linden Lea - Hereford,2023-02-12T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
