Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751733,Linden Lea - Hereford,2023-02-12T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-02-12T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-02-12T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-02-12T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751733,Linden Lea - Hereford,2023-02-12T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751733,Linden Lea - Hereford,2023-02-12T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-02-12T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-02-12T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-02-12T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-12T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-12T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-02-12T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-12T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
