Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-02-12T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751733,Linden Lea - Hereford,2023-02-12T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-02-12T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-02-12T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-12T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-12T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-02-12T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-12T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-12T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-12T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-12T13:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-12T13:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
751733,Linden Lea - Hereford,2023-02-12T13:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-02-12T12:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
751733,Linden Lea - Hereford,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
