Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
751733,Linden Lea - Hereford,2023-02-12T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751733,Linden Lea - Hereford,2023-02-12T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
751733,Linden Lea - Hereford,2023-02-12T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-02-12T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-12T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-12T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-02-12T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-12T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-02-12T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-12T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-02-12T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
751733,Linden Lea - Hereford,2023-02-12T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751733,Linden Lea - Hereford,2023-02-12T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
