Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-12T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-12T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-12T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-12T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-12T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-12T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-12T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-12T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-12T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-12T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-12T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-12T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-12T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,19.1
