Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-12T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-12T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-12T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-12T01:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-12T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-12T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-12T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-12T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-12T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-12T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-12T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-13T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-13T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-13T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
