Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-13T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-13T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-13T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-13T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-13T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-13T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-13T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-13T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-02-13T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-13T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-13T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-02-13T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-13T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
