Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-02-13T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-02-13T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-13T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-02-13T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-13T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-13T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-02-13T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751733,Linden Lea - Hereford,2023-02-13T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-02-13T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-02-13T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751733,Linden Lea - Hereford,2023-02-13T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
751733,Linden Lea - Hereford,2023-02-13T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-13T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
