Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-13T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
751733,Linden Lea - Hereford,2023-02-13T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751733,Linden Lea - Hereford,2023-02-13T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751733,Linden Lea - Hereford,2023-02-13T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
751733,Linden Lea - Hereford,2023-02-13T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
751733,Linden Lea - Hereford,2023-02-13T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
751733,Linden Lea - Hereford,2023-02-13T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
751733,Linden Lea - Hereford,2023-02-13T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-13T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-02-13T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-13T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-02-13T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-13T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-13T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
