Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-13T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-13T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-13T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-13T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-13T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-13T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-13T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-13T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-13T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-13T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-13T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-13T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-13T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-13T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
