Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-13T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-13T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-13T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-13T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-13T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-13T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-13T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-13T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-13T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-13T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-02-13T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-13T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-13T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
