Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-14T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-14T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-14T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-14T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-14T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-14T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-14T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-14T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-14T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-14T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-14T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-02-14T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-14T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-02-14T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
