Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
751733,Linden Lea - Hereford,2023-02-14T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-02-14T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-02-14T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-14T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-14T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-14T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-14T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751733,Linden Lea - Hereford,2023-02-14T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
751733,Linden Lea - Hereford,2023-02-14T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751733,Linden Lea - Hereford,2023-02-14T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
751733,Linden Lea - Hereford,2023-02-14T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-14T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
751733,Linden Lea - Hereford,2023-02-14T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
