Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
751733,Linden Lea - Hereford,2023-02-14T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751733,Linden Lea - Hereford,2023-02-14T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751733,Linden Lea - Hereford,2023-02-14T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-02-14T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-02-14T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-02-14T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-02-14T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-02-14T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-02-14T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751733,Linden Lea - Hereford,2023-02-14T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-14T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-14T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-02-14T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
