Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-14T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-14T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-14T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-14T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-14T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-02-14T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-14T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-14T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-14T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-14T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-14T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-14T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-14T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
