Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-02-14T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-14T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-02-14T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-02-14T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-14T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-14T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-14T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-14T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-14T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-14T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-14T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-14T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-14T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
