Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-14T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-14T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-14T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-14T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-14T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-14T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-14T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-14T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-14T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-14T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-14T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-14T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-14T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
