Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-15T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-02-15T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-15T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-02-15T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-02-15T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-15T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-02-15T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-15T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-15T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-15T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-02-15T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751733,Linden Lea - Hereford,2023-02-15T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-15T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
