Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-15T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-15T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-02-15T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-15T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-02-15T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-15T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-02-15T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-15T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-02-15T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-02-15T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751733,Linden Lea - Hereford,2023-02-15T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-02-15T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-02-15T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751733,Linden Lea - Hereford,2023-02-15T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
