Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-02-15T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-02-15T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-02-15T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-02-15T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751733,Linden Lea - Hereford,2023-02-15T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-02-15T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-02-15T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-15T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-15T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-15T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-02-15T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-15T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-15T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
