Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-02-15T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-15T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-15T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-15T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-15T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-15T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-15T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-15T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-15T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-15T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-15T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-15T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-15T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
