Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-02-16T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-02-16T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-16T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751733,Linden Lea - Hereford,2023-02-16T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-02-16T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-16T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-16T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-02-16T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-02-16T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-02-16T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-16T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-02-16T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-02-16T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
