Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-02-16T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-02-16T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-16T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-16T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
751733,Linden Lea - Hereford,2023-02-16T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-02-16T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-02-16T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-02-16T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
751733,Linden Lea - Hereford,2023-02-16T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
751733,Linden Lea - Hereford,2023-02-16T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
751733,Linden Lea - Hereford,2023-02-16T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-02-16T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-02-16T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
