Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-02-16T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-02-16T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-16T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-02-16T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-16T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751733,Linden Lea - Hereford,2023-02-16T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-16T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-02-16T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-16T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-02-16T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-16T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-16T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-16T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-16T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
