Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-16T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-16T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-16T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-16T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-02-16T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-16T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-16T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-16T14:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-16T14:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-16T13:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-16T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-16T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-16T13:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
