Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-16T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-16T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-16T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-16T12:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-16T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751733,Linden Lea - Hereford,2023-02-16T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-16T12:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-16T12:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-16T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-16T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-16T11:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-02-16T11:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-16T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-16T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
