Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-02-16T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-16T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-16T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-16T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-16T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-16T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-16T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-16T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-02-16T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-16T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-16T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-02-16T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-16T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
