Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-17T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-02-17T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-02-17T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-17T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-17T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-17T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-02-17T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-17T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-02-17T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-17T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-02-17T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751733,Linden Lea - Hereford,2023-02-17T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-02-17T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
