Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-02-17T19:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-17T19:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-02-17T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-02-17T18:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-02-17T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-17T18:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-02-17T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
751733,Linden Lea - Hereford,2023-02-17T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
751733,Linden Lea - Hereford,2023-02-17T18:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751733,Linden Lea - Hereford,2023-02-17T17:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
751733,Linden Lea - Hereford,2023-02-17T17:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751733,Linden Lea - Hereford,2023-02-17T17:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751733,Linden Lea - Hereford,2023-02-17T17:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
