Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-02-17T17:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-02-17T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-02-17T16:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-02-17T16:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-02-17T16:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-02-17T16:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-02-17T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-17T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-02-17T15:50:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-02-17T15:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-02-17T15:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-17T15:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-17T15:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-17T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
