Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-17T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-17T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-17T12:20:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-02-17T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-17T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-17T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.46
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-02-17T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-17T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-17T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-02-17T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-02-17T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-17T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-17T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
