Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-02-18T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-02-18T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-18T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-18T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-02-18T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-02-18T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-02-18T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751733,Linden Lea - Hereford,2023-02-18T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
751733,Linden Lea - Hereford,2023-02-18T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
751733,Linden Lea - Hereford,2023-02-18T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-18T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-18T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-02-18T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
