Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-18T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-02-18T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-02-18T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-02-18T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-18T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-02-18T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-18T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-18T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-18T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-18T15:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-18T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-18T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-02-18T14:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
