Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-02-18T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-02-18T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751733,Linden Lea - Hereford,2023-02-18T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-02-18T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-18T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-02-18T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-02-18T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-02-18T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-02-18T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
751733,Linden Lea - Hereford,2023-02-18T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-02-18T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-02-18T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751733,Linden Lea - Hereford,2023-02-18T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
