Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,19.9
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-02-19T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-02-19T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-02-19T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-19T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-02-19T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-02-19T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-02-19T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-19T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-19T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-19T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-02-19T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-02-19T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-02-19T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
