Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-02-19T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-02-19T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-02-19T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-02-19T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-02-19T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-02-19T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-02-19T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
751733,Linden Lea - Hereford,2023-02-19T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-02-19T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-02-19T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-02-19T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-02-19T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
751733,Linden Lea - Hereford,2023-02-19T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
