Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-19T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-02-19T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-02-19T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
751733,Linden Lea - Hereford,2023-02-19T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
751733,Linden Lea - Hereford,2023-02-19T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
751733,Linden Lea - Hereford,2023-02-19T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751733,Linden Lea - Hereford,2023-02-19T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-02-19T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-02-19T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-02-19T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-02-19T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-02-19T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-02-19T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-02-19T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
