Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751733,Linden Lea - Hereford,2023-02-19T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
751733,Linden Lea - Hereford,2023-02-19T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
751733,Linden Lea - Hereford,2023-02-19T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-02-19T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751733,Linden Lea - Hereford,2023-02-19T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-02-19T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-02-19T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-02-19T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-02-19T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751733,Linden Lea - Hereford,2023-02-19T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-02-19T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-02-19T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-02-19T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,22.0
